Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97183
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97592
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,107.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,107.25
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,144.25
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,143.88
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,146.12
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,146.88
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,167.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,168.25
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,167.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8930600000000001
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93506
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96881
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8356
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9397
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97092
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,103.88
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,104.38
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,192.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,193.75
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,193.12
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99814
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98889
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83929
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.19
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.79232
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.57
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73126
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97458
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9827
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95245
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,148.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,150.25
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,131.12
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,197.75
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,200.62
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.5
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99768
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.31
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98007
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85757
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99176
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91794
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
