Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8398700000000001
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93259
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96201
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,161.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,161.75
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,161.62
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,103.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,159.5
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,160.75
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.12
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97461
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91687
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96127
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.63
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8305299999999999
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97821
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9397
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95792
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,106.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,106.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,106.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,164.88
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,166.25
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,165.62
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,110.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,128.88
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98099
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93606
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98584
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93097
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94308
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.56
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6702199999999999
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94382
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94446
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,111.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,164.12
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,167.38
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,166.38
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,131.38
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,131.88
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,145.38
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,147.75
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,146.62
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80105
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96197
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85672
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93094
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
