Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8312
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90552
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95764
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,130.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,170.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,171.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,171.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,126.12
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.38
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,156.75
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8305600000000001
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9002100000000001
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,57.88
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.56
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77694
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9595
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93234
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94388
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,159.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,160.12
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,104.75
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,139.38
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,140.75
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99643
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98291
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8741700000000001
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90369
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85357
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99173
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89105
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91446
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97928
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,130.5
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,218.75
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,219.12
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,125.38
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.75
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,184.88
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,187.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,185.88
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9827
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8464299999999999
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.19
