Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8629399999999999
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99194
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.918
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94351
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,131.5
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,132.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,131.75
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,184.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,184.75
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,184.5
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,117.5
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.38
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,148.25
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,150.25
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,149.25
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85803
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87372
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99524
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89807
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97687
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,127.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,127.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,127.12
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,205.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,206.12
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,205.38
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,105.25
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,112.12
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.75
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.25
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9151
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.83645
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.81
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8627600000000001
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97925
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98264
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93695
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96536
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,126.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,189.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,190.12
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,189.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,138.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,137.62
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94434
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90454
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.62
