Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8841200000000001
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75784
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97385
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95221
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92627
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93875
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,131.88
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.12
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,190.38
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,198.75
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,194.5
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,81.62
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,120.62
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.25
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92328
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9577
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99405
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95056
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9249
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97379
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,186.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,187.38
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,187.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,106.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,107.38
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,158.88
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,159.75
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,159.25
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93194
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93182
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90527
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,134.12
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,195.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,201.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,197.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,123.25
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,124.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.75
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,179.75
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,180.38
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94592
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.31
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
