Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8045899999999999
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96771
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95206
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98181
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74762
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99536
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87182
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,121.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,121.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,168.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,168.5
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,168.38
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,102.38
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.62
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,130.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.12
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94971
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97797
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.81
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7769699999999999
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97107
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8591
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85196
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92517
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97684
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,132.62
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,179.12
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,179.75
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,179.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,100.38
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,135.75
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,139.25
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96381
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90216
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.75
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79745
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90762
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7894899999999999
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96039
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9017
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,108.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,108.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,108.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,187.88
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,188.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,188.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,98.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,130.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,130.25
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.12
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95129
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96802
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
