Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99899
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8275399999999999
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84845
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91794
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90259
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97775
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,119.25
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,65.5
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,66.25
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.66
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,206.12
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,207.12
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,206.5
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,153.75
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,156.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.88
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.31
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99091
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8950799999999999
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99033
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87179
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82058
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99918
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98788
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91598
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97818
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,132.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,133.25
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,211.38
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,212.5
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,212.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,143.88
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,150.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,157.75
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,162.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98791
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99463
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98453
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92377
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84405
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.43
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81247
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99399
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91797
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,126.5
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.38
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,202.62
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,203.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,202.88
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,126.12
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,135.62
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.12
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,187.25
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,187.62
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99283
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
