Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99301
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.31
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8295899999999999
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8421
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97317
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95221
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97043
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,236.52
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,187.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,196.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,194.62
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,124.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,132.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,169.38
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,178.5
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98297
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8631
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99481
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74166
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9183
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.11
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,235.33
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,235.42
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,205.12
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,205.62
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,205.25
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,108.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.88
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,157.25
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,187.75
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,181.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.957
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99701
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94827
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.06
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98795
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8468600000000001
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8143
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93814
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93362
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,113.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.53
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.64
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,184.75
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,185.38
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,184.88
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,90.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,182.5
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,187.88
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,186.12
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
