Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93179
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96164
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97266
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90091
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97372
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99289
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8925799999999999
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.28
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,235.59
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,235.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,187.38
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,197.38
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,193.38
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,115.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,117.62
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,169.25
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,174.75
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,172.5
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94723
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97705
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99603
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93732
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8809799999999999
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90561
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9762
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,119.62
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,235.92
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,235.98
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,182.88
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,183.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,104.12
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,170.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,170.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,170.25
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8987700000000001
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99048
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94095
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97513
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8786299999999999
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8513799999999999
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99686
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98386
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90829
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96512
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,127.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,235.67
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,235.78
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,188.0
