Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,189.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,188.38
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,118.88
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,205.5
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,214.75
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,209.25
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8587299999999999
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96643
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98804
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93866
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99722
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.75
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79693
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92029
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,122.88
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,123.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.88
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.3
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.38
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,184.62
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,195.5
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,190.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,112.12
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,119.25
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,115.62
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,189.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,198.38
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,193.62
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94803
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89831
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.44
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7434
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92026
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,155.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,155.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,155.38
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,236.2
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,236.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,206.12
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,207.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,206.62
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,131.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.88
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,159.25
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,159.75
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99228
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93698
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96948
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8837
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99799
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.19
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76544
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97418
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.06
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99548
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93579
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,131.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,131.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,131.62
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,236.45
