Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.55
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,170.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,171.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,171.38
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,123.5
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.62
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,210.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,221.75
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,218.88
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.935
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96692
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8126800000000001
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95465
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94186
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,151.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,151.38
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,151.25
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,103.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,96.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.78
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.81
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,195.38
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,196.12
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,195.88
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,191.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,198.12
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,187.5
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,195.12
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,192.12
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99722
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96432
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.82
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8531799999999999
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96658
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99557
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91168
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96258
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,111.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.89
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,235.95
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,164.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,169.5
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,167.12
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,152.25
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,149.75
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,259.25
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,261.88
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,260.5
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.996
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93219
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96292
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90701
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94531
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97705
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,110.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.38
