Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.77
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,163.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,164.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,163.88
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,149.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,154.62
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,153.25
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,175.5
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,176.38
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,175.75
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9545
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94763
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99899
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92682
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97223
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98151
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97153
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99606
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96857
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94388
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,117.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,118.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,235.84
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,235.92
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,193.62
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,194.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,193.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,123.12
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,177.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,177.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,177.88
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96042
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97009
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90295
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99509
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97522
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93524
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,144.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.03
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,235.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,235.2
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,212.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,213.5
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,213.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,135.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,146.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.88
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,263.25
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,266.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,265.12
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95441
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95929
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96054
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8869600000000001
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
