Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99222
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94177
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,123.5
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,124.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,123.75
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.36
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.47
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,221.88
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,224.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,222.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.62
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,187.88
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,190.25
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,188.38
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95435
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99469
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99258
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94055
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,128.62
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,127.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.89
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,235.98
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,181.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,184.88
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,183.38
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,154.25
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,155.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,154.62
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,221.25
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,223.5
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,222.62
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99622
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98425
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92358
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98788
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93725
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,166.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,166.62
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,166.5
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.59
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.45
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.5
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,232.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,232.88
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,232.62
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,169.75
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,175.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,239.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,239.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,239.38
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99301
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99237
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91925
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81292
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96905
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99829
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,51.25
