Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92364
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,145.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,236.38
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,236.41
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,235.95
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,236.06
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,234.11
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,234.14
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.12
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,68.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,210.75
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,211.38
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,211.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,147.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,155.75
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.75
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,291.88
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,294.25
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,293.25
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94119
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94372
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91519
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99768
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98871
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92032
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,128.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,128.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.36
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,235.41
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,235.42
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,218.62
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,218.75
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,218.62
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,202.75
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,204.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,203.38
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99463
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99573
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92416
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97537
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91409
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.81
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76431
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99799
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95383
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,142.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,141.88
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.36
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.14
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,236.19
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,193.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,194.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,165.5
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,178.38
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,171.75
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,198.88
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,199.62
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,199.25
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99194
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99548
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93027
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88089
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
