Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93802
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,128.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,129.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,128.75
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,75.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.03
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.11
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.17
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.28
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,183.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,184.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,131.38
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,132.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,131.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,264.12
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,274.62
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,270.38
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98538
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97379
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94766
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97272
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92844
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.63
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8377399999999999
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99765
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99884
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92251
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,142.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,143.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,142.62
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,64.38
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.12
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,235.48
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,235.52
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,186.88
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,187.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,138.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,147.75
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.88
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,210.38
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,210.5
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,210.5
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98386
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92203
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91006
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7958
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99832
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98883
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94229
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96323
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,146.12
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,146.38
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,146.25
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.48
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,236.83
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,235.27
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,235.31
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,189.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,189.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,189.25
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,132.38
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,142.12
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,138.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,203.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,204.62
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,203.88
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93893
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91241
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
