Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82614
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99448
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96289
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,128.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,129.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,128.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,237.03
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,237.14
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,235.77
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,235.81
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,196.88
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,197.62
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,197.5
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,151.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,191.25
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,191.38
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,191.25
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93198
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9508
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98132
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90344
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87521
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92828
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,139.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,236.89
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,236.94
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,235.02
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,235.05
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,207.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,217.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,209.88
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,124.25
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,267.12
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,269.38
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,268.62
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99728
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98596
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92197
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95834
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90942
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99762
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.19
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8523799999999999
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99332
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93933
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,131.75
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,237.06
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,235.31
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,235.33
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,169.62
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,170.62
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,170.12
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,129.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,138.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,194.38
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,195.12
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,194.88
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92572
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90661
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95615
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91235
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99258
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
