Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8879100000000001
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93875
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94455
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,237.23
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,235.44
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,235.48
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,181.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,181.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,152.62
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.12
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,181.88
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,185.12
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84854
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99191
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96442
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87585
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79013
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97247
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99823
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96612
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,128.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,128.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,235.31
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,235.36
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,168.62
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,169.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,125.25
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,219.38
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,220.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,219.75
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95264
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89471
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96707
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8358399999999999
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77728
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94263
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97879
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,113.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,113.75
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,113.38
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,235.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,235.66
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,158.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,158.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,104.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,183.12
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,204.12
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,193.62
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90738
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9375
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
