Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88855
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.06
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8696
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,128.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,129.12
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,128.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.12
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,235.67
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,235.73
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,149.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,150.12
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,149.88
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.62
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,145.38
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,145.75
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97195
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99847
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94852
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87066
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97604
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93893
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,124.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,128.88
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.62
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.59
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.73
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,146.75
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,152.25
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,150.75
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,106.75
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,177.38
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,182.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,180.88
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94961
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90256
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.75
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8671200000000001
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95084
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98117
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,122.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,122.88
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,122.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.66
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.66
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,156.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,156.38
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,156.25
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,129.12
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,130.88
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,191.25
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,191.38
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,191.38
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9465
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96899
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99527
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95813
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,19.25
