Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.75
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.82919
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93957
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97168
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95972
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,143.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.12
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.3
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,235.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,171.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,178.88
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,118.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,124.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.75
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,161.38
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,175.5
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,169.75
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8674299999999999
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94186
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97232
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97061
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97647
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,145.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,146.12
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.56
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,235.92
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,176.12
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,176.62
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,176.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,107.25
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,107.5
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.38
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,134.25
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,134.38
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86108
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9639
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92136
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8709399999999999
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99857
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91916
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91595
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,147.12
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,147.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,56.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,235.97
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.03
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,207.12
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,207.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,207.5
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,147.25
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,147.5
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,147.38
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94955
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884
