Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99191
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91144
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8731700000000001
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97366
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91266
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,125.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,125.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,235.56
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,235.59
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,144.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,112.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,124.88
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,157.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,157.38
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,157.12
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89871
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98416
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96237
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8889799999999999
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92261
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99194
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91641
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,125.5
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,236.92
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,235.11
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,235.62
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,154.75
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,155.12
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,178.62
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,179.38
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,179.25
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90423
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98453
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.56
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99649
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97525
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8932200000000001
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99353
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.5
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8505799999999999
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91131
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91305
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,96.88
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,96.62
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.14
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.17
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,115.88
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,116.12
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,115.88
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,106.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,113.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,162.62
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,162.75
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.12
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84591
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.75
