Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92889
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97607
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9494
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91949
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99469
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92425
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,100.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.94
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.98
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,128.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,138.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,152.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,152.12
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81295
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97379
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99942
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99606
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.94
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.81176
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.44
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7055
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92184
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96466
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91824
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,155.88
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,156.12
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84729
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.83755
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95206
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90988
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.69
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8482299999999999
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99832
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.69
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84991
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92636
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91876
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98483
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93686
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99011
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,100.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,108.12
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,108.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.38
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,109.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,109.38
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.25
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,129.62
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82342
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93121
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
