Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87082
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99414
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96982
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9216
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99512
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.88
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,118.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,123.5
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,158.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,158.38
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,158.12
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8615700000000001
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92236
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96857
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86511
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.44
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.78195
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93579
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72241
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8053600000000001
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98279
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98291
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91562
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99536
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,81.75
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,88.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,88.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,120.12
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,120.25
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86661
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91086
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97687
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8347100000000001
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03185
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96188
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.37
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.44
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5165
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8493299999999999
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92102
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92502
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98965
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,90.12
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,97.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,106.12
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,90.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
