Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8355100000000001
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95087
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94931
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92139
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0287
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95749
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96838
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.07
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.716
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8869600000000001
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.914
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87259
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,88.38
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8990799999999999
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92596
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9314
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96799
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90976
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.93
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.6671100000000001
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.7742600000000001
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95703
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.75
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7377
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87439
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98276
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,98.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,98.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,98.75
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,100.38
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,120.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.62
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89084
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95706
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.93
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83572
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-68.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01973
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92703
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79379
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78061
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91888
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.63
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99088
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95404
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,102.5
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,102.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,102.62
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
