Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85949
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.81753
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83352
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97009
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.68
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.32
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6625
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81204
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89023
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.06
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85705
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79574
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89444
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96054
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98117
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8757
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.81
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52544
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74957
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92047
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96362
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88116
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81677
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8920299999999999
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95721
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97522
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9274
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98804
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93262
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.94
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-43.19
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67813
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68078
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97833
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.87
