Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.5
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97766
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92596
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76165
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8194899999999999
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92563
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97733
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97559
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94922
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.19
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49108
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92798
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97507
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92856
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8411799999999999
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.32
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-30.69
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8277899999999999
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.79773
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90423
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92566
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.63
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6806300000000001
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6763899999999999
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92093
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94165
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81857
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82055
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90698
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98981
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84955
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97412
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92816
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.19
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84591
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62121
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
