Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82321
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94052
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86346
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.88925
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8577600000000001
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96243
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94635
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.56
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.19
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78537
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61895
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8996
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84244
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94617
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8435600000000001
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95261
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8835700000000001
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98514
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97379
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96832
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.81
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-51.06
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61215
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.57818
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91437
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8707299999999999
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82916
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8874200000000001
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92575
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9534
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95413
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96741
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.56
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
