Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49776
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62557
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97943
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-24.06
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8398700000000001
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8016
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91418
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91675
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97064
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86151
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.56
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.85345
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.56
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.38
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6270100000000001
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63513
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94937
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82824
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9389
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,87.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93497
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9353
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87271
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97028
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94595
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.25
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.13
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56902
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7663800000000001
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96323
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8931
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77847
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.5
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87631
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93542
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9368
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97589
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84872
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98309
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97418
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
