Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99686
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62029
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8739600000000001
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97623
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87649
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94977
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-41.06
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8585200000000001
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.7023
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95856
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81784
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87631
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99661
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.56
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82016
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88226
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93756
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84665
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93982
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,84.5
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88736
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.81
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8295899999999999
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.38
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8428899999999999
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.13
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74383
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8757
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85757
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92715
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,88.62
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90704
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97604
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84826
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
