Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98212
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8693799999999999
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8952600000000001
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86056
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87149
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94537
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,79.62
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88754
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94821
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8928200000000001
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.31
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95731
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8051699999999999
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68423
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87784
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92032
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95987
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87869
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,61.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89923
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90289
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97665
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91983
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.75
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9451
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8686200000000001
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97122
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72906
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8477100000000001
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96237
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85998
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94357
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,68.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.77246
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
