Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89615
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94971
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94098
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.13
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5324
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8282700000000001
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97861
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96744
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88055
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9443
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83304
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94104
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.56
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80273
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.69
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94553
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84009
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.13
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75274
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85525
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93762
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-27.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96664
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8787200000000001
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8404799999999999
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80975
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87985
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8739
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8539399999999999
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.944
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8444799999999999
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.81445
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.56
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80099
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87015
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99799
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95889
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9082
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94498
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85949
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90576
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95282
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
