Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97192
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85309
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.43
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.37
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93976
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.81155
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.78866
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.19
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83014
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88177
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8963
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96982
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,81.75
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88534
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85031
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94586
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83078
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8463700000000001
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93732
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91351
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85629
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94882
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85519
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94733
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86285
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85531
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8863200000000001
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8700200000000001
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95807
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8743
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94079
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.06
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6349100000000001
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8349
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96497
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86654
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93252
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87576
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8930600000000001
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9212
