Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97122
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8649
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94165
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90594
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6997
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8678899999999999
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99796
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8779600000000001
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92505
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,86.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84265
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8625200000000001
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94549
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96112
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88592
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79025
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87134
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99173
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95035
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93088
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93338
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,98.62
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,99.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.75
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.62
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.77523
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84729
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89981
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95782
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83349
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94177
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9061
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94907
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87436
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86246
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
