Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.61883
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90704
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.936
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95172
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92337
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96365
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90005
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.37
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.544
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8754299999999999
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98102
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92917
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94598
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.51583
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93817
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89685
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90268
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.69
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67529
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8805200000000001
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99548
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97568
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9202
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8640700000000001
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,88.62
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.5793699999999999
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90405
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93295
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94388
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96942
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8914200000000001
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.62
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.69
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63702
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78018
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.94
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9711
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8920600000000001
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8513200000000001
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
