Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,75.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90237
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97479
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94037
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97952
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99152
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8924799999999999
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.81
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96152
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91009
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8053600000000001
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.38
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71585
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96002
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89386
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96176
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,109.75
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8559899999999999
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93262
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97266
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96063
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89749
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99304
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.75
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.81
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79828
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8354799999999999
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91128
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96374
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,99.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,112.62
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92615
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8996
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94363
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8810399999999999
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97873
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88379
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.13
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75335
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79065
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93436
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8598299999999999
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97079
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,239.56
