Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,99.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,102.25
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89618
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92425
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94961
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.94
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8977
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.62
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9332
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8930600000000001
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76449
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74588
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93191
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8714299999999999
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95196
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,64.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,99.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88571
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91931
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96036
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.06
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95727
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87774
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7084600000000001
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99722
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95474
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8716700000000001
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97482
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,97.38
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,106.88
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,112.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,116.12
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.75
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.73007
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98483
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95077
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.56
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90854
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94745
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77151
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96701
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90393
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,47.25
