Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,237.56
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,113.75
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.62
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,110.25
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95035
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97232
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98923
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9635
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89465
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94388
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.25
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.772
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99847
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94614
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,94.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,85.75
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,143.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,143.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,114.75
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,114.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90555
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89612
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95569
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8946200000000001
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8800899999999999
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.94
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.944
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76147
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8831200000000001
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,90.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94897
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89615
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94449
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90277
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90716
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
