Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94739
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93042
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,97.62
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,113.62
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98499
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99057
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94092
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97168
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88684
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.918
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.31
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.87
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67883
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7430399999999999
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93918
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96481
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90323
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96155
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,94.38
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,97.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,112.75
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,115.12
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92175
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9942
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.965
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91479
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8537899999999999
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.31
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.63
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6578
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75821
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94385
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85867
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97214
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,236.47
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,131.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,130.88
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,104.75
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,103.88
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,115.25
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.12
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93771
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98791
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99307
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8935799999999999
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94684
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.07
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74835
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78433
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
