Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89892
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95886
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,236.47
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,122.88
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90378
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95319
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94128
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89776
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90478
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.56
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7520100000000001
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93558
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92123
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,65.5
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,236.94
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.03
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,107.25
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.38
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89725
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97272
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95404
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96796
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8795799999999999
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.13
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73364
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72229
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89313
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92178
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9678
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,236.34
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,236.53
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,89.88
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.12
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8949600000000001
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94867
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90649
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8650200000000001
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80804
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80011
