Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8900100000000001
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86236
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97821
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,88.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,235.66
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,236.19
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,117.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93658
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93725
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96002
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90875
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93155
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7716
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8518700000000001
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95169
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90161
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96161
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,95.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,237.34
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,236.52
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,236.55
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,235.27
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,235.31
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,126.62
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,97.12
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98407
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94299
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89923
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8730100000000001
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91501
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8781399999999999
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87085
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88077
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8548899999999999
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,123.12
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,102.62
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,121.62
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9425
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91186
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95532
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94556
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
