Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69717
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86313
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95343
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94226
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,112.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,112.62
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,93.25
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87976
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87829
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93783
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92224
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88141
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93912
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96014
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,136.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,136.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,136.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,98.5
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,101.12
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97781
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99152
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89395
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.19
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8469200000000001
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92581
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7178899999999999
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8756700000000001
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96347
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84305
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96023
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,120.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,120.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,98.25
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,102.5
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.12
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.033010000000000005
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96576
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93097
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97427
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99191
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8970299999999999
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95938
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97418
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95569
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
