Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.19
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74862
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9093
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92886
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85769
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94803
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,110.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,110.62
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97943
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93155
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98425
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98822
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91476
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.63
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95627
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8310799999999999
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99475
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6401600000000001
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91662
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8529
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97092
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87744
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96023
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,119.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,100.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,112.88
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91583
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97925
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8869
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95904
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93365
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8558600000000001
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90591
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88208
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98202
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89459
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95798
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,112.62
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,113.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,121.75
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,122.12
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95608
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95666
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95123
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.44
