Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90124
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90964
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95239
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97024
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95651
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,101.38
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,101.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,141.5
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,142.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,105.75
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,106.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95477
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95041
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.81
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96069
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8964799999999999
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96518
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98047
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95438
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,136.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,123.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,180.5
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,180.88
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,180.75
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.69
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8409399999999999
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97516
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90066
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.31
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57595
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99728
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8553700000000001
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,92.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,92.75
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,128.75
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,135.25
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,134.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97324
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8615700000000001
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
