Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8978
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9144
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97647
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93753
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8880600000000001
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96414
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,110.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,110.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,158.5
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,158.88
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,112.88
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,117.25
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.62
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96277
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86615
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89554
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94192
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.56
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70877
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96503
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89123
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,115.12
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.66
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,152.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,152.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.25
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,105.75
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,109.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,109.62
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9444
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98486
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87198
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9147
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92184
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7817
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99686
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99939
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93347
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93664
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.25
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,143.75
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,145.25
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.62
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,172.12
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,172.5
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,172.38
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96124
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98328
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
