Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88879
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91821
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95737
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.94
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8234799999999999
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99658
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99716
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98837
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93683
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,123.75
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,163.88
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,169.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,118.88
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,117.25
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8724
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97974
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95758
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.69
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7852100000000001
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93777
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,115.5
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,115.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,115.62
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,148.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,148.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,218.38
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,222.12
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,220.25
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,159.75
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,159.88
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99237
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8499399999999999
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.06
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8401200000000001
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96237
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94293
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.75
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92587
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,110.5
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,110.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,145.88
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,146.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,148.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,182.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,182.75
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.62
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.75
