Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85977
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.12
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58172
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.944
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97394
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97314
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,119.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,119.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,119.12
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,102.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,102.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,145.62
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,154.25
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,150.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,157.38
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,146.88
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,151.12
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96121
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94754
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97952
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8609899999999999
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97821
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9324
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67437
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95834
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9942
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90744
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,105.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,105.88
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,139.38
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,140.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,139.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,129.12
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.38
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,135.25
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,135.75
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94318
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94965
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.56
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55834
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94754
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92734
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95853
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,101.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,101.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,130.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,143.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.38
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,158.62
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,163.12
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.88
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
