Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95056
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92996
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95291
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.56
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70626
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94894
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98907
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,98.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,102.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,112.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,110.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,133.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,170.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,174.25
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,132.38
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,134.5
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.75
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9263
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99442
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97058
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94961
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95358
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85574
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95407
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96829
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,127.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,127.38
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,127.25
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,129.88
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,130.12
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,97.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,155.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,156.25
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,208.12
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,208.5
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,208.25
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,184.75
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,191.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.88
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92178
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9519
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8784799999999999
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96109
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95612
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.37
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74112
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93518
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90823
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97525
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,116.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,116.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,146.75
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,165.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.88
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,147.62
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,148.5
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
