Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96722
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97717
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94052
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.944
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.5
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76953
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89145
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90359
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,124.12
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.67
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,159.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,159.38
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.12
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,129.38
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,140.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,148.88
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.12
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92215
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94989
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.19
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75412
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90158
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90616
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,108.75
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,151.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,151.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,150.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,183.62
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,183.88
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,183.75
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94507
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97775
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94269
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96356
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.06
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8514700000000001
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99283
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90704
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96564
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
