Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,120.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,122.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,126.12
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,131.62
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.38
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,165.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,170.12
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93823
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91128
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99561
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94928
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97125
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,138.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,188.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,188.88
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,188.75
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,144.5
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,145.38
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.88
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,195.62
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,196.25
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,195.88
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94885
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96783
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86777
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93317
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95627
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95346
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94171
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98804
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90405
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,125.88
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,126.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,166.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,167.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,166.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,112.12
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,121.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.38
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,147.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,153.75
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026410000000000003
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95377
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9581
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96176
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97766
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94199
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99011
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92642
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,126.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.75
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.62
