Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,178.12
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,179.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,152.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,160.5
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,158.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,160.38
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,163.25
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.0266
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98889
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95065
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97995
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.13
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76739
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95813
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92383
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.66
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,168.12
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,172.38
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,170.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,130.75
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,133.88
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,162.5
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,170.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.25
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.0266
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98788
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99588
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95142
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80801
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96298
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90649
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97076
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,125.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,177.5
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,177.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,177.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,161.75
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,167.5
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,164.62
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,161.25
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,162.38
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,161.88
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.0266
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95499
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98868
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95633
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93072
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99301
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9425
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,128.25
