Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90869
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,130.75
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,130.88
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,130.75
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.12
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.67
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,176.62
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,177.25
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,137.62
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,160.88
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,161.5
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,161.12
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99078
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96771
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94604
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.81
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70065
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95102
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9494
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91452
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.38
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,203.12
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,207.25
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,205.25
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,152.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,166.62
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,159.38
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,177.62
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,179.75
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99042
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9957
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99701
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98968
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96902
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74383
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93808
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97861
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93475
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9603
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,124.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,101.75
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,98.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,187.38
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,187.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,177.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,183.38
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,180.5
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,183.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,184.25
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,183.62
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96283
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96738
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.974
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.952
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
