Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94907
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,121.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,162.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,181.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,177.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,138.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,144.12
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,140.75
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96643
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99527
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96167
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95816
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99857
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86203
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9407
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97189
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91388
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9678
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,109.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,109.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,56.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,162.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,162.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,125.38
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.75
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,170.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,174.25
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,173.12
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97436
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96518
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8542200000000001
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94751
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,139.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,139.62
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,60.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,203.75
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,213.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,207.62
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,144.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,154.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,171.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,171.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,171.12
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97028
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94333
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87649
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95169
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99454
