Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95053
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92447
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,166.5
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,135.88
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,142.88
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.38
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,209.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,209.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,209.12
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99832
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96426
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95453
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97971
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8911100000000001
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96625
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99585
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96896
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,127.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,188.25
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,198.62
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,161.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,171.5
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,167.25
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,146.88
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,148.25
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,147.38
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9743
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99701
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9939
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96661
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.44
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7722399999999999
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92178
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99399
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9339
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97925
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,149.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,87.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,204.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,205.38
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,205.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,144.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,158.75
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,199.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,204.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,201.88
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99857
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97809
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
