Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91919
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93683
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98947
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94772
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,146.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,146.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,214.12
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,214.38
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,214.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,148.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,162.25
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,200.5
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,211.88
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,206.38
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99057
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98907
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.944
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99713
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81625
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.949
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98499
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93564
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,149.38
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,149.38
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,197.38
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,197.62
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,197.5
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,139.12
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,150.62
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,145.75
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,185.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,187.88
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.5
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95557
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99728
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91699
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9447
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99228
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.06
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8284299999999999
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94968
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97183
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98791
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.936
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98947
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,132.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.12
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,99.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,198.38
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,198.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,198.5
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,156.25
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,192.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,192.38
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,192.12
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89151
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94614
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
