Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.94
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72726
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93033
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,141.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,201.5
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,201.88
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,201.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,140.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,165.12
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,165.62
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,165.38
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99692
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89895
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.931
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.94
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7731600000000001
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97327
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97861
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91336
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96783
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,125.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,125.5
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,125.25
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,186.88
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,187.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,186.88
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,136.75
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,150.12
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,157.88
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,156.12
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99057
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90314
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99417
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.57
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7396199999999999
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96689
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92041
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,133.62
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,134.25
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,133.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.17
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,193.12
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,193.38
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,193.25
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,148.88
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,155.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,152.75
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,204.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,205.5
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,205.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96823
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96442
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99643
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98953
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
