Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96432
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96115
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97943
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98981
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99042
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,122.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,106.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,106.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,106.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,180.12
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,180.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,180.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,129.62
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,130.5
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,262.38
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,263.25
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,262.75
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95111
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99506
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,134.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,134.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,95.62
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,220.12
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,230.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,227.75
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,182.12
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,182.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,182.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,200.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,204.38
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,201.5
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97806
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92993
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95669
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96249
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97272
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97461
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.92
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,190.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,190.88
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,190.75
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,184.38
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,186.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,185.12
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,185.62
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,185.38
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99557
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92209
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
