Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95895
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97238
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,151.25
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,151.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,151.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,97.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,97.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.28
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.36
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,67.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,228.25
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,228.88
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,228.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,194.5
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,211.12
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,205.75
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,283.38
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,285.38
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,284.62
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99622
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98764
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95633
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95911
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95413
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96777
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98965
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95285
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97559
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,131.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,205.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,215.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,209.25
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,145.38
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,148.75
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,217.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,222.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,219.12
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99951
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81024
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9729
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,134.12
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,134.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.34
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,183.62
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,184.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,183.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,151.38
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,161.5
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,217.88
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,218.25
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.8792399999999999
