Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98657
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9032
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99417
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,141.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,142.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,255.25
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,255.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,255.38
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,170.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,178.25
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,251.25
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,251.88
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,251.5
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98309
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99686
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99194
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96423
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9924
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.25
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76056
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96085
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98752
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,148.12
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,148.62
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,148.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,90.12
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.58
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,221.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,222.12
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,221.75
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,166.25
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,168.12
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,167.38
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,216.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,219.25
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,217.5
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99527
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99628
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90994
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98804
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79004
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9975
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94324
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9827
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.58
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,208.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,215.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,213.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,157.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,166.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.25
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,224.88
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,225.25
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,225.12
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99585
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
