Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99506
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94308
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95425
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.13
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7875300000000001
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95175
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99692
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92819
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,157.88
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,158.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,158.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,213.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,213.5
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,213.38
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,156.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,166.62
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,162.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,241.75
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,249.12
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,246.25
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99899
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98883
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94031
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95795
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88635
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90838
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97671
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,175.12
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,175.75
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,175.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.83
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.84
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,219.75
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,220.38
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,220.12
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,169.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,177.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,173.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,242.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,242.62
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,242.5
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93478
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97214
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96188
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86429
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94119
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,178.75
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,179.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,178.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,125.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,123.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.22
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.27
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,67.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,229.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,230.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,229.62
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,148.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,157.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,152.88
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,274.5
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,285.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,282.38
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
