Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99258
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99176
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,81.62
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8632799999999999
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9411
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99127
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98853
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95578
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,146.75
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,147.25
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,146.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,185.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,186.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,146.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,157.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,149.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,236.88
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,238.5
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,237.12
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99289
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9375
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97287
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73129
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96103
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99609
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96234
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,120.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.8
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,167.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,167.5
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,203.62
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,213.12
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,208.38
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93954
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99063
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92825
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99078
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.06
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8305600000000001
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97971
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98932
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,141.25
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,141.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,141.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,87.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,212.88
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,213.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,213.38
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,179.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,183.88
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,182.62
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.5
