Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02553
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92078
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99478
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7802399999999999
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.996
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,123.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,175.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,178.62
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,140.62
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,156.12
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.25
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,232.5
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,235.75
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,233.38
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96576
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.06
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8545200000000001
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97147
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92892
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98627
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,147.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,144.88
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,98.12
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,98.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.25
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,193.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,204.88
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,202.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,247.62
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,247.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,247.75
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9548
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98709
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90576
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92285
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90854
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99152
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95492
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98447
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93204
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,137.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.62
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,191.25
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,199.38
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,195.5
