Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,133.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,159.75
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,163.88
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,162.62
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94287
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9248
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8741700000000001
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9469
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9581
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,124.88
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,164.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,164.88
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,164.62
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,128.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,128.38
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,197.12
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,197.12
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,197.12
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99643
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97638
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96561
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8541799999999999
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94748
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92859
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,140.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,236.94
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,191.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,196.75
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,195.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,151.62
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,156.88
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,154.38
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,201.38
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,205.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,204.25
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96487
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92514
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93487
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96182
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9443
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99689
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94629
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97861
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,128.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
