Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,190.25
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,190.38
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,190.38
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,116.62
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,194.88
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,198.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99353
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99542
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94336
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93497
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98596
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94946
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91351
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,137.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,194.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,194.88
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,194.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.75
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,185.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,195.12
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,188.38
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8990799999999999
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95117
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96054
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94986
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97894
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,157.75
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,158.12
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,158.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,196.12
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,196.75
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,196.38
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,176.5
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,179.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,177.88
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97925
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96408
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,71.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95496
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9603
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92682
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95441
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9599
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,139.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,139.62
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.88
