Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,191.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,191.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,191.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,108.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,116.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,186.12
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,186.62
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.38
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97263
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91785
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95813
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94913
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99899
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9465
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,166.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,167.25
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,130.88
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,149.62
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,149.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,149.75
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99542
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92126
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82821
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99078
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90906
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96622
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,121.62
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,124.88
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,75.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,201.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,203.75
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,202.12
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,107.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,122.62
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.25
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,154.25
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,157.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.69
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96933
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90512
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8382799999999999
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94757
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7948
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8855299999999999
