Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.59
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,170.88
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,181.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,179.12
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,93.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,144.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,157.25
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,153.75
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95395
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97699
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87716
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.75
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95792
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8526600000000001
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9635
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81207
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75631
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93103
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99048
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92627
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,107.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,107.38
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,107.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,141.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,142.38
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.88
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,102.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,119.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-35.69
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.74331
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96512
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99881
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97159
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.87
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92218
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8024899999999999
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98212
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73843
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,92.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,152.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,157.5
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,154.25
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,142.38
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02562
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83215
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9317
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8021199999999999
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99469
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.69
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8182699999999999
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70581
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
